Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,110.75
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,110.88
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93304
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,127.88
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,150.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,133.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,133.12
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,81.12
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94354
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93664
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,129.75
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,135.88
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,136.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,63.88
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95297
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92502
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,139.12
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,139.25
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,74.75
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,75.25
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96783
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91635
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,130.88
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,131.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,96.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,71.88
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96396
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
