Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92688
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,132.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,132.25
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,114.75
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,77.25
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,77.5
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91485
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,124.5
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,135.38
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,135.62
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,83.5
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96652
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94522
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95483
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89419
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,119.75
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,120.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,140.62
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,141.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,85.12
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93793
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94199
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,117.25
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,117.25
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,139.38
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,139.88
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,91.12
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96063
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95166
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,149.38
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,149.88
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,120.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,120.25
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,111.88
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93152
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
