Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.12
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94018
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93207
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,155.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,155.12
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,136.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,137.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,98.75
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92929
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.94
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,172.25
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,172.38
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,124.88
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,125.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,109.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.927
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.5
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,158.5
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,159.75
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,149.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,151.5
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,102.12
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,102.25
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9378
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.62
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.75
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.81
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94333
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,169.62
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,170.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,138.62
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,138.88
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,108.12
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,108.25
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95801
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94235
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,152.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,152.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,139.12
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,139.25
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,106.62
