Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,106.75
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95727
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.87
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91476
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,152.5
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,152.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,148.38
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,154.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,97.88
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95422
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.75
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92639
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,145.12
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,146.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,134.88
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,135.12
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,112.12
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,112.5
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94812
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,106.12
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93606
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,166.25
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,166.5
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,160.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,160.38
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,120.88
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,121.12
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94278
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,162.38
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94015
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.13
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92444
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
