Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,195.5
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,195.75
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,157.5
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,162.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,79.25
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95261
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.5
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,192.38
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,192.75
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,164.5
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,165.75
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,87.12
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96866
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,153.62
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,153.75
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,150.38
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,157.25
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.25
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,165.62
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,166.25
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,154.38
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,112.75
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96063
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,196.62
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,197.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,155.88
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,156.12
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,104.5
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,106.12
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93884
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
