Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,173.38
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,173.5
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,206.62
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,207.12
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,93.25
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,184.62
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,185.88
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,190.75
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,193.75
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,173.12
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,193.88
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,198.38
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,136.25
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.88
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.88
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,177.38
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,178.38
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,204.12
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,206.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,118.62
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,198.12
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,198.5
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,160.75
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,161.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,94.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,94.25
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
