Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,199.88
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,200.25
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,162.88
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,163.25
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,116.12
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,116.88
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.25
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.38
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,186.38
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,186.75
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,170.38
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,171.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,113.12
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,174.88
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,176.12
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,167.12
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,173.75
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,111.5
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,111.75
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,182.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,182.5
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,180.38
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,180.5
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,119.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,193.62
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,194.38
