Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,168.88
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,169.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,166.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,169.38
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,198.5
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,200.38
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,161.25
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,161.62
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,184.88
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,184.88
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,161.88
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,162.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,172.25
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,173.62
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,191.12
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,191.25
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,163.62
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,165.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,158.12
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,158.38
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,123.62
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.88
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.88
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,193.5
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,194.12
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,118.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,118.38
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,115.62
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,115.88
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
