Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,193.12
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,193.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,164.88
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,100.38
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,162.75
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,163.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,182.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,182.25
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,112.88
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,113.5
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.25
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.5
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.5
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,222.62
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,223.12
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,160.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,164.38
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,93.38
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,93.75
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,168.5
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,175.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,162.75
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,84.62
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,84.88
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,191.25
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,191.88
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,168.12
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,168.38
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95657
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
