Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.25
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.06
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,229.38
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,229.75
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,186.38
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,193.75
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,181.38
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,182.38
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,193.88
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,194.5
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,127.25
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95453
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.25
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,152.75
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,153.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,143.62
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9527
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93213
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,153.75
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,155.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,137.25
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,140.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93539
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.38
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.37
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,175.62
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,179.75
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,142.75
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,143.12
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,108.88
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95242
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
