Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.56
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.37
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95108
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,176.5
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,177.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,162.12
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,89.62
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,89.62
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9284
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.56
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,199.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,200.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,162.62
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,113.5
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,191.75
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,192.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,173.75
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,174.25
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,92.75
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94049
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94302
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.19
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,147.5
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,136.75
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,137.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,100.12
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,100.38
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
