Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,138.5
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,138.75
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,184.75
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,185.25
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,100.75
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95264
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.5
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,167.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,167.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,149.12
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,150.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,110.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93222
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95135
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,133.38
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,129.25
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,129.62
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,87.38
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,87.38
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93433
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,129.5
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,132.75
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,133.5
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,180.62
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,180.62
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,207.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,208.38
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,173.5
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,139.25
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.75
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.5
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92316
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
