Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,153.12
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,153.75
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,196.75
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,110.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.88
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,189.5
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,189.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,219.5
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,219.75
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,145.12
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.06
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93021
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,169.25
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,169.62
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,174.25
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,174.75
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,116.88
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,124.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,124.5
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,168.75
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,172.38
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,98.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94296
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,140.88
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,142.5
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,144.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,144.12
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,103.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
