Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,139.38
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,174.38
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,175.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,108.38
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,109.75
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,114.25
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,114.5
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,160.88
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,161.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,132.38
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,132.75
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,168.88
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,169.12
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,115.88
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95166
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89648
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,128.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,174.75
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,174.88
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,141.62
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,144.25
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,135.62
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,136.25
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,174.88
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,175.12
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,135.62
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94632
