Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9986
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.38
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85183
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,128.88
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,129.25
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,197.88
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,198.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,156.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,156.5
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99875
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.38
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85226
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93787
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,121.38
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,121.88
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,229.88
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,230.38
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,130.5
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,165.38
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.44
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,133.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,222.75
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,225.62
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,169.25
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,169.38
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.44
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87094
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,107.5
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,107.75
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,142.12
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,142.88
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,164.75
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,165.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.25
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
