Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,132.5
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,183.88
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,184.12
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,137.5
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,137.62
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.94
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92874
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,179.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,179.12
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,172.25
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,175.38
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,158.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,158.75
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,174.75
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,181.38
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,126.25
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.38
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,151.12
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,151.25
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,146.5
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,146.62
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,123.12
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,137.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,138.5
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,134.12
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,137.5
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,125.88
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,127.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95142
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8847
