Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,146.62
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,147.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,151.38
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,152.62
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,130.25
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,141.62
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,125.88
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,126.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,106.75
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91498
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,160.88
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,161.12
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,152.5
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,152.75
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,132.38
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,134.75
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.62
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86532
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,153.62
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,154.5
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,127.12
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,127.5
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,151.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,156.25
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.12
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,148.12
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,95.5
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,105.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,114.62
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
