Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93613
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,119.38
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,119.5
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,127.5
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,127.75
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,95.25
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92801
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.75
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93573
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,117.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,117.12
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,159.38
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,163.12
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,81.5
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90668
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96103
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96255
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,101.88
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,102.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,117.75
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,118.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,59.75
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94519
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92981
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,123.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,168.88
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,169.12
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,78.5
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,78.62
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91305
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9154
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
