Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,113.5
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,113.88
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,96.62
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,96.88
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,83.25
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,83.5
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94458
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94449
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9397
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.87
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,132.88
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,133.12
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,83.25
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,83.38
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,66.62
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,66.62
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94952
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94507
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.909
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,121.25
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,121.38
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,88.12
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,57.12
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9476
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94427
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,144.12
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,144.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,98.5
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,121.25
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,101.25
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,101.38
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,62.38
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92245
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.909
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
