Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,99.75
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,80.62
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,80.62
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,58.38
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,58.5
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92441
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94382
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,109.12
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,73.38
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,69.25
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92331
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94708
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,97.88
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91989
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95215
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89535
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89087
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,61.25
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,57.5
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94119
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85614
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,82.5
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,82.75
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,67.75
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,56.25
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,56.38
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93338
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94263
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
