Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84485
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.38
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,82.75
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,54.5
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96371
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.952
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7803
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,73.75
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,74.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,75.5
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,75.62
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,59.88
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9314
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93085
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.13
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59945
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,86.5
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,53.38
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93146
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92361
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,87.38
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,52.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91836
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92648
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9389
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94464
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,111.25
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,48.75
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
