Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95233
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93588
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96225
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,116.5
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,66.38
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,50.25
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93561
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91824
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,103.75
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,51.38
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95248
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94409
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,108.38
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,57.75
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94391
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91348
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,93.12
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,53.62
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93143
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79748
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
