Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,72.88
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,67.12
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,48.88
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9154
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93787
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.94
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79477
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,87.5
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94549
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94034
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94516
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,63.5
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,44.88
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92914
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95334
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75772
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,66.25
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,66.38
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,79.25
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,84.25
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9411
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93835
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82763
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95309
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,67.62
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,69.5
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,69.62
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94974
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96323
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88898
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94644
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
