Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,82.75
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,64.12
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,64.88
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,53.25
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94296
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93716
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.37
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82303
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,86.12
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,71.5
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,72.62
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,47.38
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90149
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92267
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93719
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83264
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,78.62
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,47.38
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,47.38
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94275
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90387
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9313
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.81
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70282
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,95.5
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,60.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,47.12
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,47.25
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93164
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92819
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87271
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.94
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82049
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,53.25
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93802
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93042
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
