Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87683
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9151
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,85.62
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,85.75
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,47.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,47.25
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96365
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84417
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,85.62
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,74.12
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96567
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85544
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94739
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,50.38
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8276
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,88.62
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.75
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,49.38
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94766
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93143
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92895
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87997
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,83.88
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.38
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
