Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94363
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88425
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,72.38
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,71.25
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,73.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9321
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89975
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,79.12
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,79.25
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,71.25
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,48.75
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,48.88
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93753
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92892
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86514
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,91.88
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,91.88
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,72.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,73.12
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,49.5
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95181
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90576
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90375
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,74.25
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,64.38
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,55.88
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92755
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95215
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90152
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88998
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
