Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,85.12
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,93.25
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,60.5
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,59.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94446
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95315
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94711
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9443
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,89.75
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,72.75
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,61.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,61.12
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94195
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94302
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,94.25
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,94.5
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,68.75
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,65.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94434
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94012
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94531
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,86.88
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,87.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,63.25
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,63.5
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,59.62
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93991
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94513
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94067
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,98.12
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,98.38
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,58.12
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92935
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93695
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92889
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
