Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,78.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,78.12
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,59.88
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94467
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94015
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,85.38
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,85.38
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,87.62
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,87.88
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,62.5
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94217
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92602
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,100.75
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,99.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,67.25
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,67.5
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93841
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92956
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90723
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,99.12
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,99.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,75.38
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97354
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93222
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91479
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.37
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86981
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,94.88
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,85.12
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,74.62
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
