Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87756
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.25
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72338
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,119.62
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,103.62
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,103.75
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,72.75
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,73.38
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9169
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,92.12
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,92.5
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,114.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,99.62
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9176
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91226
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95178
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94968
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90573
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93942
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,101.5
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,50.25
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95538
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94174
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93793
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,85.5
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,85.75
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,89.5
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,57.5
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93927
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91556
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,93.5
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,58.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,58.75
