Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93613
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94784
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92236
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,92.38
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,128.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,128.38
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,76.12
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94076
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92819
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,122.38
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,61.62
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91205
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92523
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90484
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,112.75
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,51.75
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,51.75
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92697
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,98.62
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,68.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,68.25
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94656
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95544
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
