Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,118.88
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,119.25
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,96.5
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89383
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92877
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,131.62
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,132.38
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,89.38
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,89.62
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,78.38
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.56
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9173
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,130.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,130.62
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,92.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,113.62
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,114.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,87.88
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,89.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,91.62
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94965
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.5
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,130.38
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,130.75
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,81.88
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,84.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,84.62
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9534
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94943
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
