Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.56
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89154
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,122.62
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,122.88
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,81.75
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,83.75
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,97.25
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,97.62
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,79.88
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,120.25
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96106
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.62
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91077
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,92.38
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,92.62
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,124.75
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90488
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,78.88
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,80.88
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,136.25
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,136.38
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95352
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.12
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86566
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,139.75
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,100.38
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,100.5
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,134.38
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,134.62
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
