Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,134.62
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,134.62
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,98.38
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,99.75
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,137.62
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95871
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,126.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,86.75
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,87.38
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,150.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,150.38
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.31
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,176.25
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,176.75
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,89.38
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,89.5
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,145.62
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95087
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.38
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,153.88
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,154.25
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,133.88
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,137.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,137.25
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.5
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,154.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,156.62
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,110.25
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,115.38
