Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,138.75
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,139.38
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85968
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,140.88
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,105.38
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,138.88
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,139.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95172
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,136.88
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,145.25
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,162.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,162.62
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.38
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92908
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91925
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,138.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,138.12
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,97.5
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,98.5
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,168.25
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96884
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,145.5
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,145.75
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,110.12
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,110.38
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,159.5
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,160.12
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
