Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,163.62
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,163.88
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,110.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,110.62
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,165.5
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92862
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,140.5
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,88.62
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,165.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,165.25
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93704
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.5
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.94
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92581
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,173.38
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,174.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,119.88
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,119.88
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,163.12
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,180.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,180.25
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,108.5
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,156.88
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,156.88
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95264
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,121.25
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,121.5
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,145.75
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,146.38
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,188.62
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,192.88
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
