Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,176.75
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,177.25
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,151.5
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,152.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,191.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,191.25
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95688
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,155.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,155.38
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,124.88
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,125.12
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,180.12
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,180.5
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.88
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,157.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,159.5
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,177.38
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,177.38
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,176.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,177.38
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,200.25
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,201.38
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,184.75
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,185.38
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,171.88
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,172.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9989
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,142.25
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,143.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,115.25
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,207.88
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,208.75
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9534
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
