Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94223
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,162.62
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,167.25
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,164.88
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,165.12
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,159.62
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94482
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91974
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,170.75
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,171.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,126.62
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,133.25
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,131.5
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,115.12
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,151.25
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,133.25
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,134.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,125.38
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,126.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.25
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93716
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,122.0
