Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,122.75
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,114.5
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,115.5
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,113.38
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,117.5
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93942
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95337
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.19
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93509
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94247
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,128.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,129.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,125.62
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,127.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,137.38
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92044
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91727
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,97.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,97.75
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,84.88
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,122.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,129.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96884
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87948
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,101.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,101.25
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,108.12
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,108.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,108.25
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96884
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87921
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91199
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,96.38
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,97.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,138.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,138.25
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.936
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
