Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,85.62
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,85.62
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,110.62
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,122.25
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89819
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9393
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93817
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92227
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,72.12
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,72.25
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,85.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,86.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,95.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87951
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95178
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9368
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.57751
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,83.62
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,93.25
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88302
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58734
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94485
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,80.75
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,89.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88293
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94574
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86709
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,80.75
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,74.12
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,94.62
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88199
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92364
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
