Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,74.5
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,85.12
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,85.5
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89569
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93512
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,62.38
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,86.38
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,87.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,67.25
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,68.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85019
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89837
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,69.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,96.25
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,96.5
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,79.5
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,79.88
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88321
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8389
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,100.75
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,94.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,94.12
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89609
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82004
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,70.38
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,105.5
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,109.25
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90625
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94095
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
