Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9035
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83572
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,73.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,85.62
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91669
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95438
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,76.88
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,111.62
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,111.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94302
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94043
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82568
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,85.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,98.75
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,65.5
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87124
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88196
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,67.38
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,74.88
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,75.62
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93304
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.18
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90515
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87601
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93457
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
