Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,92.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,92.75
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90671
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93497
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91449
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75644
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93198
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,73.5
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.37
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82672
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84961
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92676
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,134.5
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,134.75
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,105.75
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87503
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9508
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89551
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,77.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,92.12
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,92.88
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89749
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84152
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,71.75
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,102.5
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,66.88
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8949
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9498
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.56
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90954
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
