Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,71.25
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,64.38
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94659
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93884
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87854
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,73.88
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,73.88
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,104.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,69.25
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,69.5
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93783
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,90.38
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,91.75
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92984
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.81
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87549
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8454
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,65.88
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,96.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,96.25
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91772
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,96.88
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,97.12
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,95.38
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,86.25
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,86.5
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8923
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93588
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
