Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,79.75
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,75.25
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88351
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94754
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86712
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,91.38
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95737
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8363
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86856
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,68.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,76.5
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,77.12
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92328
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.69
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77615
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68313
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,90.62
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,92.5
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,108.88
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,109.12
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92724
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94852
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.44
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87649
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90524
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90439
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,89.75
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89361
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
