Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.38
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88376
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81775
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93674
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,64.25
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93454
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93326
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.69
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78338
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89935
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,76.12
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,76.38
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,89.25
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,96.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90872
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9378
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,77.88
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,78.75
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,117.12
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,122.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92743
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91836
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90027
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,65.75
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,93.5
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,113.38
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95044
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89923
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.13
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90332
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
