Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,94.75
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,89.25
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89291
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.88
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93408
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85449
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,106.75
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,107.88
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,82.75
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,83.62
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95721
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.81
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.63
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61416
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77987
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,95.25
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,95.5
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,103.25
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,103.62
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,122.12
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,122.25
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94397
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.75
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89947
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,96.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,82.12
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,99.62
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,100.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93317
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93387
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.69
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76419
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89279
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,96.25
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,76.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,83.12
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94638
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.88
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91192
