Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,110.25
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,110.62
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,72.38
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,83.25
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,83.62
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88891
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95087
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94147
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.87
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81115
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92993
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,93.25
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,85.88
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,87.75
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87909
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93625
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,83.88
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87787
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96143
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.94
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85806
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9194
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,71.38
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,100.5
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92792
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95932
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.18
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90249
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,81.5
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,81.62
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,99.25
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,99.25
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.25
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90469
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
