Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.25
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73199
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94083
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,87.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,67.75
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,102.5
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92334
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95706
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87036
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,75.12
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,75.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,111.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,111.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90423
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84265
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,114.62
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,83.38
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,83.5
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91833
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90411
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,80.25
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,89.12
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,94.12
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91067
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86691
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,84.75
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,88.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,88.38
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
