Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,78.62
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,56.5
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,88.62
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,88.88
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92193
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92053
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,79.62
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,107.88
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,72.88
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92966
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94079
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,130.88
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,89.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,89.25
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90893
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.75
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90887
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93887
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,108.75
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,79.62
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,86.88
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91351
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
