Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,79.38
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,63.75
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91379
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9339
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,74.12
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,89.75
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,90.25
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,67.25
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,67.75
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89133
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92514
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9086
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,79.88
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95181
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90756
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86316
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92303
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,69.75
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,69.88
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,98.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,106.62
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,107.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93799
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89053
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9436
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,82.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,82.25
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,74.12
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93866
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97156
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87927
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
