Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7991
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,54.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93469
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9162
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89389
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8941
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,84.12
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,66.88
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9443
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94998
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90851
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86773
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93668
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,56.88
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,74.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,74.5
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94348
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92557
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.25
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82486
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85126
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,75.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94455
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89474
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89538
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,51.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,42.25
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94241
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91891
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85464
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
