Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83954
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76086
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,51.75
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,65.12
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,45.75
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,46.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90259
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8941
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85278
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85779
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85483
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,55.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94372
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92898
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89932
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.38
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89349
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84198
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,77.25
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,43.62
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,45.25
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94665
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90405
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90588
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93606
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86249
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,59.62
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,48.38
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,48.5
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91583
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93396
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.56
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8435
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66958
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,61.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,52.62
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,53.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
