Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92493
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91489
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89807
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94723
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92831
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6416
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,61.88
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,46.62
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95889
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89706
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90457
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91766
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94012
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86975
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,63.75
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95071
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89462
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84939
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,41.12
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,55.5
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90405
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95904
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,62.88
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,47.5
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,51.75
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92932
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91131
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93637
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.94
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93494
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80883
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
