Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,42.25
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,54.62
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94641
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88614
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93289
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84659
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,65.38
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,49.38
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,49.88
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,50.5
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93677
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86593
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89093
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,58.5
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,49.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,49.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95361
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9389
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85965
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94379
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75061
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,39.25
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.62
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,61.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92432
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85168
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95337
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95755
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70498
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95734
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,52.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,48.62
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94189
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94687
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91235
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
