Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76278
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,60.38
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,43.38
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,50.25
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95105
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94479
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9603
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63464
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,51.75
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,49.25
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92535
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95743
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92215
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,49.62
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90692
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78457
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95602
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,39.75
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,56.88
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95581
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90713
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91165
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95712
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65841
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,51.25
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,51.62
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95758
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92459
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90448
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
