Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95221
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91699
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,69.62
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,42.62
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,49.75
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,50.12
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92599
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95578
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85562
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94095
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88751
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,69.38
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,43.5
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,48.88
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93368
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87066
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93863
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95438
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74026
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,64.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,44.38
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94037
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93442
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87701
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92059
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.53896
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,59.38
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94434
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87921
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66903
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,70.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,70.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,48.75
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
