Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9574
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93555
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8706
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,59.25
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95245
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90628
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93503
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86563
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,76.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,45.38
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,50.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,51.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89108
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94641
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.38787
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,40.12
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,40.12
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,50.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95135
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87503
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88379
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86569
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,70.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91644
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86047
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90695
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89276
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
