Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,56.25
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,56.25
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,71.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,71.38
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95315
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92895
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90332
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95184
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90445
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,68.25
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,43.25
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,50.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,50.38
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88647
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92377
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85275
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,69.38
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,58.62
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94974
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96005
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88934
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71633
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,66.5
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,52.25
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,75.62
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9303
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9053
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95334
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9238
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87515
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,72.25
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,40.25
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,45.25
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9266
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89245
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
