Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92633
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,77.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,77.12
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92383
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79477
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,74.25
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95447
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91156
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85013
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,84.12
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,66.25
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92969
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89856
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,69.5
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,56.12
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,57.5
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,78.38
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,78.88
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9364
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,109.38
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,109.38
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95431
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
