Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,118.12
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,122.38
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,122.5
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,82.62
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94876
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91125
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,86.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,126.62
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,126.88
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,79.5
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9527
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91919
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,80.62
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,124.62
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,128.12
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,65.38
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96271
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93399
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,112.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,112.62
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,67.75
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96204
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9429
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,128.38
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,128.38
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,72.12
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
