Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95218
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.81
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,128.12
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,129.12
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,131.25
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,131.38
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92126
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,121.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,121.75
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,138.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,138.25
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,86.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95651
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,118.88
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,119.88
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,132.12
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,132.25
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,69.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,69.38
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94159
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92609
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,131.5
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,131.75
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,183.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,183.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,76.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95401
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.75
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89786
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
