Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,135.25
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,135.5
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,162.62
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,169.62
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,68.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92004
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,134.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,134.75
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,132.88
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,133.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91928
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.62
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93701
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,111.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,150.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,150.25
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.953
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93487
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90521
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,136.25
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,137.25
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,193.88
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,194.25
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,79.88
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95264
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.75
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92078
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,129.25
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,130.62
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,92.12
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,92.25
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95203
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
