Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.31
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90524
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,138.25
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,138.62
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,151.25
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,151.38
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,82.25
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,134.25
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,124.25
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,131.5
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,98.62
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,98.88
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9516
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,123.25
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,123.5
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95346
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94116
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,121.12
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,134.25
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,134.25
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,70.75
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,108.5
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,162.12
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,163.5
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,88.5
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,89.75
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.948
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
