Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,150.12
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,150.62
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,125.62
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,126.12
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94888
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,133.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,133.38
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,165.38
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,98.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,98.62
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95557
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,122.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,122.5
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,165.38
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,165.88
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,94.88
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,95.12
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95633
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94366
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,128.62
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,129.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,141.62
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,142.75
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,74.62
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94421
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,150.88
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.88
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82721
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,182.5
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,182.88
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,129.75
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,130.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,87.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,87.25
